Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,24.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,20.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,20.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,164.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,23.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,21.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,20.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,166.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,23.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,22.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,20.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,166.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,22.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,21.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,21.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,163.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,21.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,22.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,177.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,19.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,19.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,170.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,23.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,20.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,173.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,19.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,24.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,178.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,21.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,26.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,24.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,193.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,19.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,26.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,28.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,209.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
