Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,24.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,30.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,207.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,26.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,27.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,30.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,201.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,32.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,29.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,29.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,217.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,139.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,28.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,29.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,217.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,25.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,31.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,36.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,247.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,25.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,30.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,40.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,283.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,172.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,25.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,35.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,33.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,256.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,25.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,41.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,32.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,282.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,175.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,28.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,40.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,35.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,253.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,27.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,30.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,40.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,282.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,99.2
