Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,24.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,40.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,298.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,25.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,34.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,40.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,301.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,27.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,35.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,252.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,29.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,35.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,31.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,230.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,35.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,36.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,31.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,37.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,33.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,261.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,32.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,34.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,37.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,236.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,30.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,34.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,36.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,159.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,36.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,35.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,41.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,263.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,25.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,108.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,37.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,36.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,296.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,158.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,220.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
