Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,36.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,40.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,46.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,269.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,202.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,33.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,41.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,44.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,264.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,178.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,194.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,35.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,36.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,282.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,152.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,211.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,36.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,35.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,48.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,297.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,207.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,45.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,38.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,46.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,279.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,194.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,37.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,33.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,39.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,235.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,173.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,42.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,38.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,36.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,105.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,106.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,46.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,38.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,318.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,199.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,38.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,35.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,235.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,36.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,42.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,40.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,222.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,175.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
