Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,35.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,34.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,288.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,212.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,33.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,33.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,50.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,322.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,144.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,40.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,37.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,47.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,263.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,172.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,201.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,39.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,37.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,49.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,283.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,41.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,39.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,40.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,228.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,176.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,38.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,40.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,36.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,235.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,173.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,33.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,34.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,217.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,30.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,36.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,33.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,220.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,22.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,31.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,24.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,236.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,29.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,30.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,35.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,225.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
