Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,28.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,36.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,231.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,25.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,219.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,30.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,22.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,27.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,22.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,192.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,21.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,24.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,23.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,194.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,23.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,22.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,29.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,205.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,27.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,27.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,29.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,189.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,23.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,18.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,26.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,214.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,22.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,23.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,20.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,196.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,15.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,18.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,104.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,14.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,21.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,316.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
