Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,20.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,23.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,258.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,18.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,198.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.83
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,21.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,32.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,216.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,21.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,23.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,15.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,214.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,24.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,27.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,18.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,224.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,25.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,25.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,214.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,19.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,19.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,216.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,23.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,18.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,20.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,213.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,15.02
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,14.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,214.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,20.92
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,19.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,16.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,209.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
