Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,17.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,22.71
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,15.07
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,229.7
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,29.85
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,22.45
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,22.98
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,227.4
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,20.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,20.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,20.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,149.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,22.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,21.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,20.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,153.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,18.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,19.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,165.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,22.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,20.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,19.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,171.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,21.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,21.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,169.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,21.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,20.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,21.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,173.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,25.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,20.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,193.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
