Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,22.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,21.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,175.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,21.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,176.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,23.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,30.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,199.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,24.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,30.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,33.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,210.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,24.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,26.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,32.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,219.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,24.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,32.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,27.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,203.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,29.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,33.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,28.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,204.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,29.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,31.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,31.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,212.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,37.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,31.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,29.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,160.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,29.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,32.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,30.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,218.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
