Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,34.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,30.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,224.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,31.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,32.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,31.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,226.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,34.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,35.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,34.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,235.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,39.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,39.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,35.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,246.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,38.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,33.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,252.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,34.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,235.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,33.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,37.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,32.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,235.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,36.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,31.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,234.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,37.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,37.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,31.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,245.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,33.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
