Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,29.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,38.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,33.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,231.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,26.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,40.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,257.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,32.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,42.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,29.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,260.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,30.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,36.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,32.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,220.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,34.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,31.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,226.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,35.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,41.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,34.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,236.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,35.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,40.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,38.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,232.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,30.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,42.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,270.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,29.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,36.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,41.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,260.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,178.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,24.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,34.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,32.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,236.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,30.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,35.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,32.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,227.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
