Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,34.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,39.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,34.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,234.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,147.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,42.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,36.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,286.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,38.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,43.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,32.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,272.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,38.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,48.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,38.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,263.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,33.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,50.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,36.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,285.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,212.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,39.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,52.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,42.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,256.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,222.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,42.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,41.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,295.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,181.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,247.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,44.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,49.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,248.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,188.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,212.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,188.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,46.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,39.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,232.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,198.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,173.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,33.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,45.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,34.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,250.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,192.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
