Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,43.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,31.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,183.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,35.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,43.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,221.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,126.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,125.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,35.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,55.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,27.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,376.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,233.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,32.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,40.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,24.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,276.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,32.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,36.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,24.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,245.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,28.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,33.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,24.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,232.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,28.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,36.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,23.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,236.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,31.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,36.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,24.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,234.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,28.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,33.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,31.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,217.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,23.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,30.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,236.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
