Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,33.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,34.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,213.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,33.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,31.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,38.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,215.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,31.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,212.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,134.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,30.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,42.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,34.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,231.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,178.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,34.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,32.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,210.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,37.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,31.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,35.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,210.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,31.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,38.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,36.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,211.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,162.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,27.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,39.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,31.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,230.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,167.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,24.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,42.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,25.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,289.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,179.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,116.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,31.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,22.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,347.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,206.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,124.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,125.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
