Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,125.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,26.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,51.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,25.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,374.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,219.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,32.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,42.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,34.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,244.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,33.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,40.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,25.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,250.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,38.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,39.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,30.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,247.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,28.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,40.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,284.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,174.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,108.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,108.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,50.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,30.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,325.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,216.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,98.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,28.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,44.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,29.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,295.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,192.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,32.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,41.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,35.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,226.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,141.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,176.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,40.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,34.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,204.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,29.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,35.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,35.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,215.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,154.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
