Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,25.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,31.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,30.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,213.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,25.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,32.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,38.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,247.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,30.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,39.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,37.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,232.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,171.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,164.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,29.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,41.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,35.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,236.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,179.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,23.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,113.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,21.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,44.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,341.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,168.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,194.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,117.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,119.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,27.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,45.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,48.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,354.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,197.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,208.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,28.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,29.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,35.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,248.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,161.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,26.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,29.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,217.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,26.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,35.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,25.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,233.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,153.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,32.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,24.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,225.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
