Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,26.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,25.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,27.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,181.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,27.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,182.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,26.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,38.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,28.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,253.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,23.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,26.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,39.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,283.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,172.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,23.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,20.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,33.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,248.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,22.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,22.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,31.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,247.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,139.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,30.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,33.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,32.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,209.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,33.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,31.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,199.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,30.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,24.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,32.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,218.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,28.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,38.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,225.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,164.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,28.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,24.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,38.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,256.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
