Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,26.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,22.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,33.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,211.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,22.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,27.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,31.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,204.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,27.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,31.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,30.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,177.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,22.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,208.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,21.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,182.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,17.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,24.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,176.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,21.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,19.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,22.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,168.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,18.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,20.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,166.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,20.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,19.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,22.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,157.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,19.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,19.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,25.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,173.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
