Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,14.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,17.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,22.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,154.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,19.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,20.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,146.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,16.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,17.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,20.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,138.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,15.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,19.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,136.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,19.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,146.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,15.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,20.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,137.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,14.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,18.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,132.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,18.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,20.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,155.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,14.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,18.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,136.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,13.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,133.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
