Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,16.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,132.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,16.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,16.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,128.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,15.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,13.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,15.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,129.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,15.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,127.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,15.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,16.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,14.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,15.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,124.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,15.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,122.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,14.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,15.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,123.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,14.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,15.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
