Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,15.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,19.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,132.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,15.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,130.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,18.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,19.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,19.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,140.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,19.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,20.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,140.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,19.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,19.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,16.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,143.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,19.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,19.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,18.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,143.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,16.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,146.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,18.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,17.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,18.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,19.14
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,152.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
