Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,19.79
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,22.24
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,157.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,19.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.98
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.92
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,153.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,18.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,20.11
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,18.52
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,147.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,20.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,19.18
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,20.44
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,151.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,20.74
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,19.85
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.26
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,149.1
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,27.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,21.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,23.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,173.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,27.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,23.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,182.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,27.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,19.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,197.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,20.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,22.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,159.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,22.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,19.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,173.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,21.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,29.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,20.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,206.0
