Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,17.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,24.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,22.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,177.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,29.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,215.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,20.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,29.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,25.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,206.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,31.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,27.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,214.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,28.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,246.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,22.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,33.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,29.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,232.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,23.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,38.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,30.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,258.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,163.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,25.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,44.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,32.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,286.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,187.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,26.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,37.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,27.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,39.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,249.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
