Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,31.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,36.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,249.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,28.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,38.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,34.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,252.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,33.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,43.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,41.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,261.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,185.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,182.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,45.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,42.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,276.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,184.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,116.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,117.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,117.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,30.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,55.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,39.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,350.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,235.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,105.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,31.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,50.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,38.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,318.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,213.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,31.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,46.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,42.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,286.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,196.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,182.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,35.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,45.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,47.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,266.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,191.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,41.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,51.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,310.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,217.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,35.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,46.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,48.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,277.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,195.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,203.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
