Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,33.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,47.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,35.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,276.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,197.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,28.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,45.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,291.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,34.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,51.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,36.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,303.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,155.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,38.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,49.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,40.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,270.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,209.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,36.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,45.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,266.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,191.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,189.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,36.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,290.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,201.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,39.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,44.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,47.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,259.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,167.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,41.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,42.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,46.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,259.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,47.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,41.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,46.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,265.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,200.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,51.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,42.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,41.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,282.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,217.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
