Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,48.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,54.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,36.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,320.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,229.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,47.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,53.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,38.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,291.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,202.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,223.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,49.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,51.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,298.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,212.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,220.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,127.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,127.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,54.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,51.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,32.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,382.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,236.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,222.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,50.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,53.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,36.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,307.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,215.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,228.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,158.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,46.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,36.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,298.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,201.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,236.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,158.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,43.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,47.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,35.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,277.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,102.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,46.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,31.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,304.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,201.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,35.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,43.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,30.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,271.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,41.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,37.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,260.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
