Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,37.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,39.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,36.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,226.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,161.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,36.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,39.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,34.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,236.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,157.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,31.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,43.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,35.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,251.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,185.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,40.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,48.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,35.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,252.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,206.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,48.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,48.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,36.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,284.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,204.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,206.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,160.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,122.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,121.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,48.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,40.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,23.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,364.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,207.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,173.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,41.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,41.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,25.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,293.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,176.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,97.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,47.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,25.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,289.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,199.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,32.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,37.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,22.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,253.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,35.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,37.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,24.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,228.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
