Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,30.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,38.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,23.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,227.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,26.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,24.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,28.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,30.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,16.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,258.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,27.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,25.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,18.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,224.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,28.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,27.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,12.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,257.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,16.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,14.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,193.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,20.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,16.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,13.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,212.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,13.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,15.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,10.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,199.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,20.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,18.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,201.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,29.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,25.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,206.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,36.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,33.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,33.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,198.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
