Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,23.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,26.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,194.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,26.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,22.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,22.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,208.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,27.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,212.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,31.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,26.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,27.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,200.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,22.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,19.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,32.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,252.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,27.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,23.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,38.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,254.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,23.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,28.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,35.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,247.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,156.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,26.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,30.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,42.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,281.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,186.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,22.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,25.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,25.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,209.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,24.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,35.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,18.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,286.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,74.9
