Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,21.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,28.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,225.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,19.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,24.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,203.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,19.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,21.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,19.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,195.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,13.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,25.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,18.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,19.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,26.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,24.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,213.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,113.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,114.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,24.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,43.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,18.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,342.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,187.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,269.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,132.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,25.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,19.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,213.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,104.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,16.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,37.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,31.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,312.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,14.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,17.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,250.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
