Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,29.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,33.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,29.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,217.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,18.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,22.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,28.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,232.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,19.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,26.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,37.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,284.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,24.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,40.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,281.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,174.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,27.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,28.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,33.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,245.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,29.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,28.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,28.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,211.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,23.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,37.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,20.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,270.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,105.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,106.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,105.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,25.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,45.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,22.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,317.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,193.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,30.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,22.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,230.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,32.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,245.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
