Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,21.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,25.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,9.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,268.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,23.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,12.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,225.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,20.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,29.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,14.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,254.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,29.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,16.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,228.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,17.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,30.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,16.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,233.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,14.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,30.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,23.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,19.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,182.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,29.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,19.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,23.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,22.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,227.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,17.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,23.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,174.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
