Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,21.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,181.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,16.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,14.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,146.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,16.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,142.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,14.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,141.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,16.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,141.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,23.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,16.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,190.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,17.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,137.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,14.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,19.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,133.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,15.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,18.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,138.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,11.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,194.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,13.82
