Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,15.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,24.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,182.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,16.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,20.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,150.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,15.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,18.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,135.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,13.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,18.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,16.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,131.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,121.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,14.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,15.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,119.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,12.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,119.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,16.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,124.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,13.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,16.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,124.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,13.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,14.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,123.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
