Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,13.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,14.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,15.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,123.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,13.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,15.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,15.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,15.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,14.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,127.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,15.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,128.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,18.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,16.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,139.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,17.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,15.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,137.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,17.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,16.15
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,17.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,136.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,18.67
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,16.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,16.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,141.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,18.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,16.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,17.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,140.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
