Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,18.62
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,18.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,19.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,142.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,19.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,17.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,21.84
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,156.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,19.28
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,147.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,151.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,18.26
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,20.18
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,20.82
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,161.3
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,20.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,18.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,34.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,245.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,21.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,33.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,246.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,20.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,29.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,214.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,21.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,29.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,200.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
