Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,28.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,190.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,23.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,28.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,195.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,20.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,22.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,29.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,203.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,21.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,21.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,29.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,207.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,18.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,23.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,214.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,19.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,30.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,33.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,24.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,30.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,35.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,232.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,24.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,39.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,275.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,23.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,40.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,299.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,174.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,28.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,28.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,43.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,288.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,185.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
