Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,27.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,31.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,42.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,282.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,27.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,29.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,44.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,305.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,27.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,31.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,39.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,272.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,42.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,279.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,116.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,26.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,36.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,346.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,213.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,105.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,105.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,36.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,48.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,317.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,206.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,135.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,137.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,45.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,408.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,194.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,259.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,126.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,126.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,128.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,47.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,37.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,381.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,200.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,256.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,94.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,43.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,33.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,44.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,285.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,183.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,189.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,105.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,36.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,30.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,46.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,317.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,198.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
