Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,34.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,42.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,265.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,36.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,35.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,244.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,33.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,29.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,37.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,255.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,34.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,32.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,262.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,180.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,34.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,35.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,42.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,250.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,32.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,40.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,47.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,288.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,203.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,100.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,32.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,37.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,48.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,299.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,206.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,35.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,43.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,286.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,26.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,36.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,39.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,260.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,33.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,34.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,39.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,171.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,29.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,34.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,32.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,227.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
