Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,36.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,33.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,32.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,40.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,39.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,37.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,264.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,170.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,41.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,43.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,39.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,234.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,186.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,40.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,32.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,36.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,255.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,36.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,233.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,33.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,50.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,42.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,273.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,213.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,38.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,48.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,41.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,235.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,165.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,207.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,177.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,122.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,123.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,123.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,38.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,62.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,38.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,369.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,264.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,86.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,31.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,45.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,37.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,260.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,193.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,32.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,45.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,37.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,255.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,192.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
