Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,29.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,42.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,33.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,260.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,181.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,33.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,33.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,269.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,99.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,32.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,34.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,18.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,298.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,31.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,20.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,29.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,25.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,20.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,237.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,18.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,23.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,20.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,213.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,17.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,26.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,20.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,220.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,17.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,23.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,17.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,211.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,16.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,24.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,18.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,214.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,17.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,21.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,15.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,197.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
