Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,19.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,28.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,18.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,215.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,16.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,25.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,16.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,214.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,22.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,24.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,201.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,26.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,23.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,23.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,198.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,28.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,25.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,26.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,191.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,17.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,22.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,26.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,213.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,13.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,18.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,25.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,223.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,16.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,17.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,189.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,15.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,205.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,24.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,22.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,17.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,203.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
