Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,15.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,186.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,19.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,192.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,200.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,18.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,29.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,22.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,222.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,16.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,27.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,210.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,23.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,31.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,18.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,19.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,210.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,23.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,24.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,27.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,204.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,17.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,17.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,200.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,17.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,23.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,21.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,207.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
