Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,22.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,210.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,16.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,23.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,237.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,18.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,21.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,26.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,202.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,20.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,27.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,29.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,219.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,19.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,21.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,200.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,27.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,25.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,206.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,24.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,25.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,22.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,189.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,29.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,32.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,20.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,227.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,22.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,31.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,14.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,259.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,23.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,27.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,14.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,237.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,13.8
