Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,26.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,291.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,26.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,285.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,22.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,25.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,15.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,249.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,27.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,28.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,11.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,305.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,120.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,121.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,120.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,43.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,361.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,23.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,30.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,226.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,34.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,27.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,18.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,274.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,35.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,28.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,16.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,307.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,28.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,30.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,24.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,233.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,29.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,36.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,293.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,25.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,33.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,26.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,225.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
