Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,26.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,28.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,27.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,21.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,223.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,30.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,32.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,17.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,273.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,27.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,17.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,233.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,33.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,30.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,18.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,263.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,29.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,18.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,216.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,20.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,30.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,207.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,19.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,216.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,19.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,24.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,19.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,191.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,23.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,25.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,198.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
