Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,22.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,29.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,196.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,29.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,27.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,24.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,206.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,21.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,17.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,17.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,177.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,19.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,170.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,21.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,18.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,189.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,23.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,19.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,19.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,171.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,22.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,20.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,22.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,173.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,21.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,20.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,22.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,158.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,19.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,25.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,165.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,18.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,20.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,140.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
