Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,21.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,160.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,23.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,16.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,16.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,161.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,21.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,147.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,21.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,18.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,143.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,21.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,19.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,14.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,147.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,20.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,15.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,14.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,148.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,21.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,15.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,145.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,22.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,14.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,15.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,160.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,15.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
