Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,21.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,156.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,21.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,16.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,15.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,162.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,21.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,158.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,22.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,16.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,166.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,15.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,14.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,180.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,15.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,167.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,23.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,156.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,21.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,17.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,154.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,21.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,17.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,148.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,22.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,170.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
