Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,22.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,167.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,22.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,16.22
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,16.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,162.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,22.35
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,16.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,165.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,24.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,15.27
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,177.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,27.07
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,21.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,16.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,188.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.77
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,29.13
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,19.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,16.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,220.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,31.56
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,25.63
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,22.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,202.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.96
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,28.92
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,19.83
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.43
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,185.3
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,29.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,19.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,218.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,29.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,21.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,221.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,19.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,18.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,216.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
