Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,25.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,18.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,181.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,18.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,18.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,19.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,160.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,16.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,160.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,16.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,24.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,18.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,188.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,21.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,169.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,24.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,23.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,23.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,174.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,23.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,21.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,22.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,180.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,22.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,23.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,187.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,26.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,24.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,26.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,197.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,29.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,25.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,26.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,211.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
