Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,27.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,25.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,28.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,217.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,27.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,24.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,29.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,223.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,27.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,28.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,27.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,219.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,28.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,30.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,31.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,226.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,31.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,31.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,259.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,42.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,39.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,36.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,299.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,179.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,33.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,40.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,38.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,253.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,172.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,42.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,45.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,35.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,276.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,181.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,194.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,37.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,46.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,43.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,256.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,187.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,86.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,32.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,42.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,39.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,260.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,173.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
