Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,31.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,35.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,33.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,246.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,105.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,35.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,43.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,31.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,313.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,187.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,31.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,41.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,34.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,258.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,35.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,39.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,246.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,32.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,43.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,283.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,186.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,105.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,35.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,34.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,49.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,312.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,31.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,38.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,44.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,284.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,189.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,45.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,40.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,286.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,191.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,30.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,40.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,31.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,263.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,173.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,40.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,29.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,254.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
