Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,34.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,45.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,35.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,261.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,192.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,41.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,35.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,254.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,175.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,117.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,118.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,41.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,60.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,37.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,354.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,255.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,98.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,38.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,53.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,39.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,297.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,226.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,37.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,38.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,35.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,229.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,39.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,40.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,38.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,230.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,173.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,39.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,39.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,40.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,40.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,44.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,42.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,237.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,174.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,184.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,36.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,43.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,40.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,230.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,175.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,34.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,47.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,38.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,267.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,201.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
