Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,34.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,41.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,33.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,34.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,30.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,36.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,235.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,34.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,33.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,30.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,231.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,150.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,43.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,34.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,261.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,186.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,37.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,38.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,38.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,228.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,165.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,32.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,27.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,29.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,225.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,28.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,27.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,32.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,227.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,40.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,27.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,33.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,267.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,35.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,28.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,245.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,32.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,28.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,222.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
