Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,32.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,27.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,25.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,208.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,23.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,22.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,23.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,199.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,24.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,25.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,23.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,199.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,30.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,21.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,22.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,230.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,28.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,205.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,31.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,26.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,27.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,217.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,30.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,29.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,223.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,30.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,25.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,21.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,222.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,29.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,19.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,21.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,230.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,31.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,23.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,22.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,224.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,24.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,22.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,22.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,196.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
