Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,26.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,25.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,20.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,204.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,29.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,33.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,24.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,215.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,24.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,32.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,22.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,223.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,18.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,24.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,196.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,26.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,18.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,218.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,29.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,225.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,22.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,27.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,22.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,189.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,22.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,28.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,23.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,206.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,19.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,21.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,23.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,190.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,14.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,20.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,208.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
