Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,17.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,19.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,25.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,205.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,24.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,23.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,31.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,215.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,24.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,22.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,26.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,202.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,32.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,19.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,257.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,19.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,205.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,22.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,26.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,15.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,22.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,37.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,23.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,262.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,21.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,24.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,17.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,190.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,20.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,28.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,17.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,210.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,22.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,33.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,22.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,226.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
