Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,36.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,34.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,34.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,27.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,25.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,230.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,30.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,26.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,20.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,233.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,32.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,31.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,19.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,248.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,29.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,28.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,25.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,216.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,34.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,24.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,30.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,244.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,30.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,28.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,26.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,194.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,33.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,23.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,231.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,28.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,201.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,26.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,26.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,27.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,194.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,61.4
