Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,24.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,25.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,27.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,183.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,23.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,29.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,22.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,202.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,39.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,37.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,262.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,28.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,26.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,29.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,189.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,32.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,25.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,208.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,33.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,21.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,22.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,257.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,28.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,27.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,29.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,202.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,27.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,27.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,209.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,33.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,30.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,25.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,208.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,31.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,23.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,214.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
