Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,23.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,23.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,25.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,186.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,27.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,31.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,194.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,21.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,24.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,35.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,23.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,172.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,20.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,21.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,24.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,161.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,24.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,23.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,189.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,25.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,19.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,182.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,16.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,19.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,153.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,18.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,20.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,152.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,23.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,17.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,20.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,151.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,14.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,16.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
