Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,14.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,17.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,129.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,16.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,16.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,128.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,14.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,18.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,130.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,13.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,16.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,142.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,13.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,17.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,15.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,123.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,14.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,17.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,14.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,13.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,120.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,16.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,128.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,15.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,129.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,42.9
