Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,13.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,16.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,129.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,13.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,124.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,122.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,14.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,14.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,14.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,124.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,13.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,129.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,14.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,17.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,17.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,132.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,18.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,133.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,133.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
