Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,15.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,131.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,21.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,23.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,159.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,16.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,16.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,29.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,218.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,18.16
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,33.36
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,248.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.74
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,20.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,33.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,261.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,19.98
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,16.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,34.66
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,269.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.63
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,20.96
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,16.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,34.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,267.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.58
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,20.49
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,20.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,33.39
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,225.7
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,28.13
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,19.17
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,26.35
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,197.3
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
